Date (yyyy-mm-dd),Time (ss.sss),SoC (%) ,SC  Voltage (V),SC Power (kW),DC/DC Converter Power (kW) ,Inverter Power (kW) ,Transformer Power (kW),SC Efficiency,Converter Efficiency,Inverter Efficiency,Transformer Efficiency,Overall System Efficiency 
2020-01-21,0.8,1.516,9.854,0.00115,0.00121,0.00131,0.00136,0.9492,0.9475,0.926661669,0.9612,0.801072659
2020-01-21,1.6,1.521,9.8865,0.00511,0.00551,0.00571,0.006,0.9301,0.9273,0.964134155,0.9523,0.79188325
2020-01-21,2.4,1.521,9.8865,-0.00075,-0.0008,-0.00082,-0.00087,0.9414,0.9372,0.974026929,0.9346,0.803162115
2020-01-21,3.2,1.501,9.7565,-0.0023,-0.00249,-0.00255,-0.00264,0.9258,0.9238,0.976984995,0.9655,0.806743186
2020-01-21,4,1.51,9.815,-0.00294,-0.00318,-0.00327,-0.00343,0.9122,0.9234,0.972321182,0.9535,0.780926899
2020-01-21,4.8,1.524,9.906,-0.00376,-0.00411,-0.00423,-0.00452,0.9403,0.9142,0.972872371,0.93521,0.782118691
2020-01-21,5.6,1.514,9.841,0.00745,0.00803,0.00835,0.00893,0.9245,0.9275,0.961486452,0.9354,0.771189963
2020-01-21,6.4,1.525,9.9125,0.00116,0.00123,0.00135,0.00142,0.9401,0.9384,0.915098602,0.9457,0.763454805
2020-01-21,7.2,1.523,9.8995,0.00068,0.00072,0.00074,0.00078,0.9512,0.9451,0.970218247,0.9547,0.832695017
2020-01-21,8,1.527,9.9255,-0.00282,-0.00296,-0.00329,-0.00352,0.9655,0.9523,0.897531067,0.9361,0.772498772
2020-01-21,8.8,1.511,9.8215,-0.0031,-0.00321,-0.00343,-0.0036,0.9533,0.9654,0.936322278,0.9526,0.820867047
2020-01-21,9.6,1.499,9.7435,-0.00541,-0.00585,-0.00642,-0.0066,0.9167,0.92531,0.911322046,0.9734,0.752450102
2020-01-21,10.4,1.522,9.893,0.00052,0.00055,0.00062,0.00063,0.9534,0.9515,0.885140669,0.9854,0.791241019
2020-01-21,11.2,1.497,9.7305,0.00269,0.00291,0.00302,0.00324,0.9362,0.9251,0.96217151,0.9346,0.778817296
2020-01-21,12,1.5,9.75,0.0105,0.01123,0.01222,0.01265,0.9534,0.9354,0.918857684,0.9657,0.791339777
2020-01-21,12.8,1.526,9.919,0.00687,0.00744,0.00814,0.0084,0.9423,0.9235,0.914828973,0.9687,0.771179189
2020-01-21,13.6,1.523,9.8995,0.00226,0.00238,0.00268,0.00282,0.9756,0.9532,0.887859033,0.9477,0.782475455
2020-01-21,14.4,1.528,9.932,0.00227,0.00245,0.00263,0.00272,0.9332,0.9254,0.934613558,0.9654,0.779190406
2020-01-21,15.2,1.528,9.932,-0.00075,-0.0008,-0.00084,-0.00088,0.9423,0.9352,0.958293035,0.9457,0.798629613
2020-01-21,16,1.522,9.893,0.00147,0.00159,0.00172,0.00177,0.9034,0.9235,0.92489661,0.9747,0.752109613
2020-01-21,16.8,1.519,9.8735,-0.00201,-0.00211,-0.00217,-0.00232,0.9312,0.9532,0.96957205,0.9361,0.80561832
2020-01-21,17.6,1.533,9.9645,0.00164,0.00177,0.002,0.0021,0.9534,0.9251,0.885327101,0.9526,0.743837663
2020-01-21,18.4,1.524,9.906,-0.01153,-0.01233,-0.01404,-0.01442,0.9412,0.9351,0.878372093,0.9734,0.752505791
2020-01-21,19.2,1.529,9.9385,0.0018,0.00194,0.00225,0.00229,0.9352,0.9235,0.862677029,0.9854,0.734179392
2020-01-21,20,1.498,9.737,0.00223,0.00241,0.0028,0.00299,0.9624,0.9254,0.860765802,0.9346,0.716466503
2020-01-21,20.8,1.512,9.828,0.00115,0.00123,0.00133,0.00138,0.9312,0.9326,0.923177909,0.9657,0.774222901
2020-01-21,21.6,3.145,20.4425,4.83822,5.22881,5.64508,5.82748,0.9423,0.9253,0.926259916,0.9687,0.782337095
2020-01-21,22.4,3.988,25.922,6.13093,6.43938,6.54695,6.90679,0.9156,0.9521,0.983569458,0.9479,0.812747995
2020-01-21,23.2,4.799,31.1935,7.39091,8.09963,8.30012,8.82803,0.9641,0.9125,0.975845189,0.9402,0.807153489
2020-01-21,24,5.623,36.5495,8.65852,9.35652,9.62247,10.43086,0.9532,0.9254,0.972361506,0.9225,0.791238956
2020-01-21,24.8,6.443,41.8795,9.93881,10.73885,11.43022,12.39182,0.9756,0.9255,0.93951391,0.9224,0.782475455
2020-01-21,25.6,7.25,47.125,11.1754,12.24701,12.85033,13.65024,0.9422,0.9125,0.953050153,0.9414,0.771375645
2020-01-21,26.4,8.067,52.4355,12.44782,13.44983,14.26215,14.80843,0.90783,0.9255,0.943044009,0.96311,0.763112919
2020-01-21,27.2,8.873,57.6745,13.69863,14.64467,15.63084,16.22635,0.9631,0.9354,0.936908717,0.9633,0.813069347
2020-01-21,28,9.661,62.7965,14.85299,15.56428,17.50321,18.74808,0.9752,0.9543,0.889224403,0.9336,0.772593112
2020-01-21,28.8,10.37,67.405,14.88623,16.08453,16.48462,17.48845,0.9645,0.9255,0.975729484,0.9426,0.820985561
2020-01-21,29.6,11.016,71.604,14.8495,16.11449,17.77621,19.23832,0.9756,0.9215,0.906520287,0.924,0.753037545
2020-01-21,30.4,11.635,75.6275,14.86051,15.8885,16.83891,17.90421,0.9533,0.9353,0.94355865,0.9405,0.791239988
2020-01-21,31.2,12.247,79.6055,14.88234,15.63107,17.02175,18.4218,0.9644,0.9521,0.918300022,0.924,0.779105612
2020-01-21,32,12.817,83.3105,14.86193,15.85272,17.13495,18.21898,0.9703,0.9375,0.925168681,0.9405,0.791511137
2020-01-21,32.8,13.357,86.8205,14.86749,16.20788,17.6611,18.3721,0.9531,0.9173,0.917716167,0.9613,0.771289089
2020-01-21,33.6,13.887,90.2655,14.90564,16.07597,16.73947,17.13179,0.8984,0.9272,0.960362797,0.9771,0.781659314
2020-01-21,34.4,14.39,93.535,14.89389,16.29885,17.01015,17.54709,0.9178,0.9138,0.958183898,0.9694,0.779024454
2020-01-21,35.2,14.875,96.6875,14.86641,16.2759,17.12419,17.4434,0.937,0.9134,0.950462818,0.9817,0.798572814
2020-01-21,36,15.345,99.7425,14.88744,16.46476,18.01242,18.81979,0.9514,0.9042,0.914078514,0.9571,0.75260737
2020-01-21,36.8,15.809,102.7585,14.94396,16.2877,16.62176,17.86133,0.9633,0.9175,0.979902382,0.9306,0.805960012
2020-01-21,37.6,16.242,105.573,14.90103,16.05022,17.79411,18.28601,0.9123,0.9284,0.901996296,0.9731,0.743421357
2020-01-21,38.4,16.66,108.29,14.89057,15.92404,16.21947,17.77476,0.9494,0.9351,0.981785418,0.9125,0.795347161
2020-01-21,39.2,17.082,111.033,14.88398,15.79538,16.57121,17.95753,0.9643,0.9423,0.953181946,0.9228,0.799253877
2020-01-21,40,17.493,113.7045,14.91629,15.61261,17.34712,18.61679,0.9655,0.9554,0.900011315,0.9318,0.773585268
2020-01-21,40.8,17.895,116.3175,14.93903,16.32127,17.94337,18.62891,0.9533,0.91531,0.909599222,0.9632,0.764476878
2020-01-21,41.6,19.082,124.033,29.45707,31.28738,33.32494,35.84483,0.9167,0.9415,0.938857675,0.9297,0.753338473
2020-01-21,42.4,19.807,128.7455,29.76466,32.52613,36.16582,38.04926,0.9534,0.9151,0.899360916,0.9505,0.745812803
2020-01-21,43.2,20.498,133.237,29.80702,32.20988,33.78435,35.10062,0.9362,0.9254,0.953396563,0.9625,0.795009745
2020-01-21,44,21.163,137.5595,29.80963,32.63233,35.46715,37.66289,0.9534,0.9135,0.920071934,0.9417,0.754602175
2020-01-21,44.8,21.818,141.817,29.83775,31.6346,33.01211,35.01496,0.9423,0.9432,0.958272621,0.9428,0.802974284
2020-01-21,45.6,22.438,145.847,29.85052,32.60926,37.46142,39.60819,0.9756,0.9154,0.870475836,0.9458,0.735256257
2020-01-21,46.4,23.036,149.734,29.86967,32.28455,34.05817,36.04802,0.9332,0.9252,0.947923865,0.9448,0.773256708
2020-01-21,47.2,23.627,153.5755,29.86438,32.69226,34.84802,36.97402,0.9423,0.9135,0.938138311,0.9425,0.761107451
2020-01-21,48,24.196,157.274,29.86089,31.65913,34.16396,34.8968,0.9034,0.9432,0.926682015,0.979,0.773031702
2020-01-21,48.8,24.753,160.8945,29.8936,32.66703,34.74383,36.95366,0.9312,0.9151,0.940225323,0.9402,0.753292621
2020-01-21,49.6,25.306,164.489,29.86383,32.28173,34.35755,37.24395,0.9534,0.9251,0.939582063,0.9225,0.764477875
2020-01-21,50.4,25.836,167.934,29.98456,32.82382,34.92564,37.06032,0.9412,0.9135,0.939820231,0.9424,0.761501104
2020-01-21,51.2,26.358,171.327,29.87098,32.63161,33.68206,35.77869,0.9352,0.9154,0.968812802,0.9414,0.780781419
2020-01-21,52,26.872,174.668,29.93416,32.44543,36.18482,39.19882,0.9624,0.9226,0.89665861,0.92311,0.734936207
2020-01-21,52.8,27.363,177.8595,29.86863,32.63261,33.23819,34.86645,0.9312,0.9153,0.981780752,0.9533,0.797720102
2020-01-21,53.6,27.834,180.921,29.87371,31.7097,36.20174,38.7765,0.9423,0.9421,0.875916541,0.9336,0.725955108
2020-01-21,54.4,28.321,184.0865,29.89526,33.12495,33.96342,36.03164,0.9545,0.9025,0.975312318,0.9426,0.791943663
2020-01-21,55.2,28.789,187.1285,29.91259,32.67707,33.79979,35.42955,0.9423,0.9154,0.966783338,0.954,0.795568595
2020-01-21,56,29.244,190.086,29.90833,31.97043,32.96577,34.32147,0.9057,0.9355,0.969806752,0.9605,0.789242988
2020-01-21,56.8,29.701,193.0565,29.91504,33.14686,34.7154,36.11297,0.9424,0.9025,0.954817184,0.9613,0.780659514
2020-01-21,57.6,30.141,195.9165,29.89371,32.65288,34.97287,35.93227,0.9252,0.9155,0.933663073,0.9733,0.769716646
2020-01-21,58.4,30.579,198.7635,29.89221,32.30194,34.84347,36.9692,0.9424,0.9254,0.927058661,0.9425,0.76199715
2020-01-21,59.2,31.004,201.526,29.88853,31.65152,32.32615,33.89906,0.9313,0.9443,0.979130626,0.9536,0.821119697
2020-01-21,60,31.423,204.2495,29.87765,32.63533,35.75732,37.3796,0.9646,0.9155,0.9126896,0.9566,0.771008356
2020-01-21,60.8,31.842,206.973,29.82845,32.72458,33.23102,34.4149,0.9222,0.9115,0.984759879,0.9656,0.799299229
2020-01-21,61.6,32.714,212.641,44.72964,48.34069,52.86939,55.45935,0.9313,0.9253,0.914341673,0.9533,0.751121636
2020-01-21,62.4,33.318,216.567,44.79928,47.55257,49.48548,51.96417,0.8924,0.9421,0.960939825,0.9523,0.769354578
2020-01-21,63.2,33.904,220.376,44.90704,47.3953,49.69459,53.17204,0.9202,0.9475,0.953731567,0.9346,0.777165265
2020-01-21,64,34.476,224.094,44.88885,48.40812,50.05723,53.56579,0.9424,0.9273,0.96705551,0.9345,0.789743839
2020-01-21,64.8,35.024,227.656,44.86712,47.87358,51.71015,54.23194,0.9302,0.9372,0.925806109,0.9535,0.769572171
2020-01-21,65.6,35.588,231.322,44.92628,48.63204,51.34925,53.20008,0.9242,0.9238,0.947083788,0.96521,0.780466268
2020-01-21,66.4,36.122,234.793,44.98793,48.71987,51.46756,55.02199,0.9514,0.9234,0.946613036,0.9354,0.777898374
2020-01-21,67.2,36.662,238.303,44.90148,49.1156,51.34187,53.16545,0.9202,0.9142,0.956638168,0.9657,0.777165265
2020-01-21,68,37.164,241.566,44.97101,48.48626,53.24674,55.77327,0.9313,0.9275,0.910595806,0.9547,0.750924181
2020-01-21,68.8,37.687,244.9655,45.02428,47.97984,49.96837,53.37931,0.9655,0.9384,0.960204307,0.9361,0.814378261
2020-01-21,69.6,38.188,248.222,44.98628,47.59949,55.03112,57.76939,0.9533,0.9451,0.864955777,0.9526,0.74235534
2020-01-21,70.4,38.678,251.407,44.99673,47.25058,50.31778,51.69281,0.9167,0.9523,0.939043548,0.9734,0.797954431
2020-01-21,71.2,39.168,254.592,44.9472,46.55811,52.64528,53.42529,0.9534,0.9654,0.88437374,0.9854,0.802104289
2020-01-21,72,39.646,257.699,44.91419,48.53961,50.62631,54.16896,0.9362,0.92531,0.958782406,0.9346,0.7762502
2020-01-21,72.8,40.115,260.7475,44.84073,47.12636,53.79542,55.70614,0.9534,0.9515,0.876029216,0.9657,0.767440584
2020-01-21,73.6,40.584,263.796,44.83696,48.46715,54.09638,55.84431,0.9423,0.9251,0.895940653,0.9687,0.756565294
2020-01-21,74.4,41.044,266.786,44.90536,48.00659,55.43274,58.49187,0.9756,0.9354,0.866033023,0.9477,0.748987363
2020-01-21,75.2,41.494,269.711,44.84094,48.55543,50.62754,52.44204,0.9332,0.9235,0.959071397,0.9654,0.797939315
2020-01-21,76,41.94,272.61,44.88654,47.09037,52.80833,55.84047,0.9423,0.9532,0.891722318,0.9457,0.757453977
2020-01-21,76.8,42.39,275.535,44.79942,48.41087,48.9731,50.24428,0.9034,0.9254,0.988519455,0.9747,0.805500415
2020-01-21,77.6,42.814,278.291,44.89567,48.00649,53.61055,56.66479,0.9312,0.9352,0.895467132,0.9461,0.737792367
2020-01-21,78.4,43.254,281.151,44.83908,48.55342,52.44952,55.05933,0.9534,0.9235,0.925717061,0.9526,0.77642747
2020-01-21,79.2,43.692,283.998,44.98372,47.19232,53.9389,55.41288,0.9412,0.9532,0.874921958,0.9734,0.764058498
2020-01-21,80,44.101,286.6565,44.98336,48.6254,53.39712,54.18827,0.9352,0.9251,0.910637116,0.9854,0.776338429
2020-01-21,80.8,44.517,289.3605,44.97232,48.0936,53.16876,57.20761,0.9624,0.9351,0.904546233,0.9294,0.756566503
2020-01-21,81.6,45.255,294.1575,59.96478,64.93208,71.10787,72.78186,0.9312,0.9235,0.913149012,0.977,0.767213232
2020-01-21,82.4,45.804,297.726,59.98153,64.81687,72.57353,73.93392,0.9423,0.9254,0.893119986,0.9816,0.764474571
2020-01-21,83.2,46.336,301.184,59.99899,64.33518,67.56056,72.59892,0.9485,0.9326,0.952259395,0.9306,0.783882665
2020-01-21,84,46.859,304.5835,59.97433,64.81609,72.49545,76.12589,0.9363,0.9253,0.894071145,0.95231,0.73764603
2020-01-21,84.8,47.374,307.931,59.99768,63.01615,64.91818,67.44745,0.8997,0.9521,0.970701266,0.9625,0.800325436
2020-01-21,85.6,47.894,311.311,59.9582,65.70762,73.39523,77.0311,0.9364,0.9125,0.895257306,0.9528,0.728859637
2020-01-21,86.4,48.39,314.535,59.95478,64.78796,67.36465,69.31945,0.9192,0.9254,0.961750162,0.9718,0.795021134
2020-01-21,87.2,48.872,317.668,59.9672,64.79438,66.99362,70.28286,0.9364,0.9255,0.96717235,0.9532,0.798961282
2020-01-21,88,49.383,320.9895,59.99339,65.74618,70.34001,71.7975,0.9253,0.9125,0.934691042,0.9797,0.773172901
2020-01-21,88.8,49.862,324.103,60.13445,64.9751,71.66691,75.39917,0.9586,0.9255,0.906626139,0.9505,0.764529425
2020-01-21,89.6,50.348,327.262,59.96127,64.10228,70.18993,72.9246,0.9162,0.9354,0.913268953,0.9625,0.753333161
2020-01-21,90.4,50.822,330.343,59.99218,62.86512,69.58844,74.45799,0.9253,0.9543,0.90338456,0.9346,0.745531377
2020-01-21,91.2,51.277,333.3005,60.00554,62.1497,68.03437,70.45083,0.8864,0.9655,0.913504537,0.9657,0.754979163
2020-01-21,92,51.747,336.3555,59.85635,64.95535,70.28362,72.55458,0.9142,0.9215,0.924188976,0.9687,0.754200194
2020-01-21,92.8,52.188,339.222,59.86653,64.00784,66.18214,69.81975,0.9364,0.9353,0.967146728,0.9479,0.80291067
2020-01-21,93.6,52.657,342.2705,59.97714,62.99458,70.92945,75.44081,0.9242,0.9521,0.888130061,0.9402,0.734759731
2020-01-21,94.4,53.105,345.1825,60.00121,64.33756,67.87794,71.26293,0.9182,0.9326,0.947841998,0.9525,0.773096366
2020-01-21,95.2,53.548,348.062,59.90619,64.74245,72.26568,74.40865,0.9454,0.9253,0.895894864,0.9712,0.761138834
2020-01-21,96,53.988,350.922,59.90901,62.92302,67.44525,70.83841,0.9142,0.9521,0.932949679,0.9521,0.773151436
2020-01-21,96.8,54.426,353.769,59.92535,65.67162,70.82473,73.61472,0.9253,0.9125,0.927241441,0.9621,0.753231516
2020-01-21,97.6,54.856,356.564,59.98251,64.81792,73.31825,74.89096,0.9545,0.9254,0.884062608,0.979,0.764488826
2020-01-21,98.4,55.28,359.32,60.08919,64.92619,69.90832,74.35473,0.9423,0.9255,0.928733388,0.9402,0.761512295
2020-01-21,99.2,55.697,362.0305,60.08471,63.75035,66.41452,69.72653,0.9057,0.9425,0.959885841,0.9525,0.780459366
2020-01-21,100,56.115,364.7475,60.11557,64.9547,72.66435,77.10564,0.9424,0.9255,0.893900486,0.9424,0.734744174
2020-01-21,100.8,56.532,367.458,60.01529,64.16002,65.53254,69.61179,0.9252,0.9354,0.979055973,0.9414,0.797654289
2020-01-21,101.6,56.688,368.472,45.3898,47.56345,54.39221,58.92278,0.9424,0.9543,0.874453435,0.92311,0.725956077
2020-01-21,102.4,56.985,370.4025,45.21292,48.85242,50.41868,52.88857,0.9313,0.9255,0.968935055,0.9533,0.796141546
2020-01-21,103.2,57.284,372.346,45.31263,49.17269,50.9923,54.619,0.9646,0.9215,0.964315919,0.9336,0.800244644
2020-01-21,104,57.595,374.3675,45.19908,48.32575,50.75397,53.84466,0.9222,0.9353,0.952157089,0.9426,0.774126782
2020-01-21,104.8,57.877,376.2005,45.25807,47.53499,51.99482,55.07926,0.9313,0.9521,0.914225526,0.944,0.765239722
2020-01-21,105.6,58.179,378.1635,45.12477,48.13309,51.29392,53.40335,0.8924,0.9375,0.938378036,0.9605,0.754060239
2020-01-21,106.4,58.484,380.146,45.28233,49.3648,53.66117,55.82146,0.9202,0.9173,0.919935204,0.9613,0.746465608
2020-01-21,107.2,58.777,382.0505,45.08093,48.62051,50.07949,51.45329,0.9424,0.9272,0.970866657,0.9733,0.825686169
2020-01-21,108,59.056,383.864,45.14148,49.39974,52.39406,55.59051,0.9302,0.9138,0.942849965,0.9425,0.755355572
2020-01-21,108.8,59.342,385.723,45.16297,49.4449,50.7677,53.23794,0.9242,0.9134,0.973944022,0.9536,0.784020124
2020-01-21,109.6,59.639,387.6535,45.04118,49.81329,55.69493,58.22175,0.9514,0.9042,0.894395489,0.9566,0.736016629
2020-01-21,110.4,59.923,389.4995,45.03769,49.0874,52.18303,53.53753,0.9202,0.9175,0.940677379,0.9747,0.774105171
2020-01-21,111.2,60.192,391.248,44.92626,48.39106,51.40052,54.90922,0.9313,0.9284,0.941450657,0.9361,0.761981703
2020-01-21,112,60.492,393.198,44.867,47.98096,49.88457,52.36676,0.9034,0.9351,0.961839643,0.9526,0.774018593
2020-01-21,112.8,60.767,394.9855,45.0079,47.76387,54.0867,55.56472,0.9312,0.9423,0.883098269,0.9734,0.754279898
2020-01-21,113.6,61.05,396.825,45.12885,47.23555,55.38809,56.20874,0.9534,0.9554,0.852810713,0.9854,0.765465444
2020-01-21,114.4,61.35,398.775,45.13348,49.3095,52.06827,55.71183,0.9412,0.91531,0.94701619,0.9346,0.762488514
2020-01-21,115.2,61.61,400.465,45.2094,48.01848,52.22725,54.08227,0.9352,0.9415,0.919414296,0.9657,0.78176875
2020-01-21,116,61.877,402.2005,45.18619,49.37842,57.24239,59.09197,0.9624,0.9151,0.862619821,0.9687,0.735923892
2020-01-21,116.8,62.169,404.0985,45.27023,48.91963,50.03,52.77983,0.9312,0.9254,0.97780603,0.9479,0.798707379
2020-01-21,117.6,62.433,405.8145,45.33905,49.63223,55.25629,58.77078,0.9423,0.9135,0.898218697,0.9402,0.726942534
2020-01-21,118.4,62.719,407.6735,45.45536,48.19271,49.68735,52.71867,0.9156,0.9432,0.969919094,0.9425,0.789453299
2020-01-21,119.2,62.976,409.344,45.41898,49.61654,52.46079,56.87424,0.9641,0.9154,0.94578322,0.9224,0.769916966
2020-01-21,120,63.242,411.073,45.41972,49.09179,52.20104,55.45043,0.9532,0.9252,0.940436938,0.9414,0.780770742
2020-01-21,120.8,63.504,412.776,45.31058,49.60107,54.71296,56.80863,0.9756,0.9135,0.906568936,0.96311,0.778138797
2020-01-21,121.6,63.543,413.0295,30.45765,32.29182,33.23867,35.99986,0.9422,0.9432,0.971513663,0.9233,0.797147412
2020-01-21,122.4,63.714,414.141,30.55963,32.6806,35.24241,36.95722,0.90783,0.9351,0.927308951,0.9536,0.750677297
2020-01-21,123.2,63.882,415.233,30.52058,32.99166,34.02348,36.09536,0.9631,0.9251,0.969673188,0.9426,0.814353349
2020-01-21,124,64.059,416.3835,30.39863,33.27709,36.88812,39.92221,0.9752,0.9135,0.90210872,0.924,0.742562642
2020-01-21,124.8,64.222,417.443,30.26898,33.0664,34.38765,36.56316,0.9645,0.9154,0.961577625,0.9405,0.798465745
2020-01-21,125.6,64.399,418.5935,30.19159,32.72447,33.92158,36.71167,0.9756,0.9226,0.964709338,0.924,0.802331227
2020-01-21,126.4,64.554,419.601,30.39858,33.2116,35.10277,37.32352,0.9533,0.9153,0.946124897,0.9405,0.776426458
2020-01-21,127.2,64.732,420.758,30.22652,32.0842,36.50884,37.97861,0.9644,0.9421,0.878806362,0.9613,0.767549406
2020-01-21,128,64.91,421.915,30.20143,33.46419,37.64793,38.53027,0.9655,0.9025,0.88887186,0.9771,0.756793964
2020-01-21,128.8,65.075,422.9875,29.99401,32.76601,37.01826,38.18678,0.9533,0.9154,0.885130998,0.9694,0.748774536
2020-01-21,129.6,65.244,424.086,30.14634,32.22484,32.78998,33.40122,0.9167,0.9355,0.98276488,0.9817,0.827369377
2020-01-21,130.4,65.419,425.2235,30.24785,33.51563,36.43403,38.06711,0.9534,0.9025,0.919899031,0.9571,0.757564885
2020-01-21,131.2,65.581,426.2765,30.34318,33.14383,33.50906,35.25043,0.9362,0.9155,0.989100635,0.9506,0.805870533
2020-01-21,132,65.744,427.336,30.42544,32.87815,38.24781,39.30512,0.9534,0.9254,0.859608537,0.9731,0.738011
2020-01-21,132.8,65.916,428.454,30.30586,32.09347,33.56691,36.78566,0.9423,0.9443,0.956104259,0.9125,0.776313801
2020-01-21,133.6,66.081,429.5265,30.52628,33.34384,35.9529,38.96066,0.9756,0.9155,0.927431216,0.9228,0.764397813
2020-01-21,134.4,66.256,430.664,30.53813,33.50316,35.04862,36.44065,0.9332,0.9115,0.955905267,0.9618,0.782043716
2020-01-21,135.2,66.399,431.5935,30.61809,33.08991,36.0261,37.40252,0.9423,0.9253,0.918498126,0.9632,0.771376674
2020-01-21,136,66.591,432.8415,30.63006,32.51253,35.16449,36.26326,0.9034,0.9421,0.92458435,0.9697,0.763064103
2020-01-21,136.8,66.737,433.7905,30.53772,32.22978,33.66628,35.41954,0.9312,0.9475,0.957331255,0.9505,0.802853944
2020-01-21,137.6,66.911,434.9215,30.638,33.04001,36.4004,37.8186,0.9534,0.9273,0.907682565,0.9625,0.772378434
2020-01-21,138.4,67.074,435.981,30.64283,32.69615,33.90764,36.00684,0.9412,0.9372,0.964270894,0.9417,0.800987663
2020-01-21,139.2,67.232,437.008,30.49148,33.00659,35.7202,37.88736,0.9352,0.9238,0.924031334,0.9428,0.752642483
2020-01-21,140,67.395,438.0675,30.55124,33.0856,35.14184,37.15568,0.9624,0.9234,0.941487342,0.9458,0.791333005
2020-01-21,140.8,67.567,439.1855,30.49588,33.358,34.45228,36.46516,0.9312,0.9142,0.968237744,0.9448,0.778764377
2020-01-21,141.6,67.489,438.6785,15.55428,16.77012,17.45907,18.52421,0.9423,0.9275,0.960538865,0.9425,0.791223923
2020-01-21,142.4,67.566,439.179,15.54385,16.56421,18.83182,19.23577,0.9545,0.9384,0.879586357,0.979,0.771303156
2020-01-21,143.2,67.639,439.6535,15.46924,16.36783,18.30587,19.47019,0.9423,0.9451,0.89413037,0.9402,0.748665891
2020-01-21,144,67.722,440.193,15.54441,16.32302,16.84398,17.8716,0.9057,0.9523,0.969071561,0.9425,0.787762602
2020-01-21,144.8,67.78,440.57,15.43793,15.99123,18.10101,19.20735,0.9424,0.9654,0.883443908,0.9424,0.757454988
2020-01-21,145.6,67.86,441.09,15.54078,16.79522,17.44,18.52559,0.9252,0.92531,0.963028877,0.9414,0.776133419
2020-01-21,146.4,67.939,441.6035,15.48123,16.27034,18.25132,19.77155,0.9424,0.9515,0.891460908,0.92311,0.73790394
2020-01-21,147.2,68.006,442.039,15.44704,16.69769,17.66817,18.53369,0.9313,0.9251,0.945072076,0.9533,0.776198516
2020-01-21,148,68.088,442.572,15.59319,16.67008,18.37316,19.6799,0.9646,0.9354,0.907306029,0.9336,0.764291911
2020-01-21,148.8,68.16,443.04,15.5245,16.8105,17.38587,18.44459,0.9222,0.9235,0.966905604,0.9426,0.776199807
2020-01-21,149.6,68.24,443.56,15.52846,16.29087,18.08435,19.12271,0.9313,0.9532,0.900827245,0.9457,0.756255486
2020-01-21,150.4,68.316,444.054,15.56719,16.2939,17.29661,18.11732,0.8924,0.9554,0.942028833,0.9547,0.766789075
2020-01-21,151.2,68.388,444.522,15.61193,16.69368,18.30374,19.55319,0.9202,0.9352,0.912036411,0.9361,0.734718794
2020-01-21,152,68.473,445.0745,15.72395,16.9567,18.25282,19.16105,0.9424,0.9273,0.928990796,0.9526,0.773352557
2020-01-21,152.8,68.538,445.497,15.58912,16.63372,18.54874,19.05562,0.9302,0.9372,0.896757431,0.9734,0.760982976
2020-01-21,153.6,68.613,445.9845,15.65616,16.94756,18.43904,18.71223,0.9242,0.9238,0.919113138,0.9854,0.773259838
2020-01-21,154.4,68.686,446.459,15.61574,16.91113,18.42767,19.71717,0.9514,0.9234,0.917703206,0.9346,0.753496159
2020-01-21,155.2,68.752,446.888,15.5091,16.96467,18.76319,19.42963,0.9202,0.9142,0.9041464,0.9657,0.734521369
2020-01-21,156,68.831,447.4015,15.66293,16.88726,19.57357,20.20602,0.9313,0.9275,0.862758148,0.9687,0.72190806
2020-01-21,156.8,68.897,447.8305,15.64224,16.66905,20.13398,21.2451,0.9534,0.9384,0.82790641,0.9477,0.701964699
2020-01-21,157.6,68.975,448.3375,15.53077,16.43293,20.48227,21.21636,0.9362,0.9451,0.80230045,0.9654,0.685315777
2020-01-21,158.4,69.057,448.8705,15.53481,16.31294,20.91881,22.11992,0.9534,0.9523,0.779821538,0.9457,0.669572405
2020-01-21,159.2,69.132,449.358,15.46546,16.01974,20.99429,21.53924,0.9423,0.9654,0.763052061,0.9747,0.676583841
2020-01-21,160,69.213,449.8845,15.48342,16.73322,20.70336,22.11661,0.9756,0.92531,0.808237121,0.9361,0.682999028
2020-01-21,160.8,69.275,450.2875,15.48293,16.27213,18.48421,19.40396,0.9332,0.9515,0.880325831,0.9526,0.744624884
2020-01-21,161.6,69.132,449.358,0.64936,0.70193,0.76919,0.79021,0.9423,0.9251,0.912560972,0.9734,0.77433895
2020-01-21,162.4,69.137,449.3905,0.3617,0.38667,0.42093,0.42717,0.9034,0.9354,0.918622134,0.9854,0.764939196
2020-01-21,163.2,69.113,449.2345,0.52695,0.5706,0.60784,0.65037,0.9312,0.9235,0.938729714,0.9346,0.754477354
2020-01-21,164,69.102,449.163,0.6994,0.73374,0.86226,0.89289,0.9534,0.9532,0.850948179,0.9657,0.746800373
2020-01-21,164.8,69.096,449.124,0.56994,0.61589,0.706,0.72881,0.9412,0.9254,0.872364958,0.9687,0.736035778
2020-01-21,165.6,69.074,448.981,0.37574,0.40177,0.44151,0.46577,0.9352,0.9352,0.910000202,0.9479,0.754419679
2020-01-21,166.4,69.082,449.033,0.36859,0.39913,0.49067,0.52188,0.9624,0.9235,0.813430114,0.9402,0.679724631
2020-01-21,167.2,69.054,448.851,0.49776,0.52219,0.58189,0.63077,0.9312,0.9532,0.897416021,0.9225,0.734830534
2020-01-21,168,69.038,448.747,0.354,0.38266,0.39786,0.43133,0.9423,0.9251,0.961788942,0.9224,0.773351524
2020-01-21,168.8,69.032,448.708,0.74897,0.80095,0.96994,1.03032,0.9156,0.9351,0.82577203,0.9414,0.665576843
2020-01-21,169.6,69.028,448.682,0.55502,0.601,0.66612,0.69163,0.9641,0.9235,0.902237807,0.96311,0.773670249
2020-01-21,170.4,69.021,448.6365,0.60523,0.65402,0.70312,0.76153,0.9532,0.9254,0.930170022,0.9233,0.757562909
2020-01-21,171.2,69.014,448.591,0.81339,0.87218,0.91885,0.9842,0.9756,0.9326,0.949203334,0.9336,0.806282624
2020-01-21,172,69.011,448.5715,1.05029,1.13508,1.2641,1.34107,0.9422,0.9253,0.89793639,0.9426,0.73790197
2020-01-21,172.8,68.995,448.4675,0.96391,1.0124,1.21973,1.29209,0.90783,0.9521,0.830020052,0.944,0.677247911
2020-01-21,173.6,68.989,448.4285,0.58342,0.63936,0.69831,0.74248,0.9631,0.9125,0.915590585,0.9405,0.756770813
2020-01-21,174.4,68.974,448.331,0.71963,0.77764,0.86577,0.93698,0.9752,0.9254,0.898208513,0.924,0.74898363
2020-01-21,175.2,68.955,448.2075,0.73378,0.79284,0.9922,1.05497,0.9645,0.9255,0.7990799,0.9405,0.670853456
2020-01-21,176,68.949,448.1685,0.56874,0.62327,0.70388,0.73222,0.9756,0.9125,0.885480672,0.9613,0.757779222
2020-01-21,176.8,68.942,448.123,0.53282,0.57571,0.61572,0.63015,0.9533,0.9255,0.935015581,0.9771,0.806053517
2020-01-21,177.6,68.94,448.11,0.36066,0.38557,0.45681,0.47123,0.9644,0.9354,0.844047389,0.9694,0.73811565
2020-01-21,178.4,68.919,447.9735,0.48962,0.51306,0.60055,0.61174,0.9703,0.9543,0.854329063,0.9817,0.776595602
2020-01-21,179.2,68.919,447.9735,0.40357,0.43606,0.47664,0.498,0.9531,0.9255,0.914863352,0.9571,0.772375412
2020-01-21,180,68.919,447.9735,0.70472,0.75655,0.76808,0.79959,0.9084,0.9315,0.984976549,0.9606,0.800623729
2020-01-21,180.8,68.901,447.8565,0.47515,0.50802,0.56397,0.57956,0.9178,0.9353,0.900799157,0.9731,0.752461755
2020-01-21,181.6,68.687,446.4655,-0.00115,-0.00109,-0.00106,-0.00097,0.937,0.9521,0.971760607,0.9125,0.791068914
2020-01-21,182.4,68.587,445.8155,-4.83822,-4.53583,-4.29278,-3.96137,0.9514,0.9375,0.946414527,0.9228,0.778974798
2020-01-21,183.2,68.489,445.1785,-6.13093,-5.62391,-5.40581,-5.03713,0.9633,0.9173,0.961220045,0.9318,0.79144088
2020-01-21,184,68.391,444.5415,-7.39091,-6.85285,-6.73851,-6.49054,0.9123,0.9272,0.983315072,0.9632,0.801161863
2020-01-21,184.8,68.292,443.898,-8.65852,-7.91216,-7.5618,-7.03021,0.9494,0.9138,0.955719494,0.9297,0.770856709
2020-01-21,185.6,68.192,443.248,-9.93881,-9.0781,-8.88628,-8.44641,0.9643,0.9134,0.978869219,0.9505,0.819501905
2020-01-21,186.4,68.098,442.637,-11.1754,-10.10479,-9.03683,-8.69795,0.9655,0.9042,0.894310844,0.9625,0.751460256
2020-01-21,187.2,68.004,442.026,-12.44782,-11.42088,-10.95079,-10.31236,0.9533,0.9175,0.958840007,0.9417,0.789758634
2020-01-21,188,67.914,441.441,-13.69863,-12.7178,-12.31749,-11.61293,0.9167,0.9284,0.968523361,0.9428,0.77712707
2020-01-21,188.8,67.804,440.726,-14.85299,-13.88903,-13.01034,-12.30518,0.9534,0.9351,0.936734981,0.9458,0.789858421
2020-01-21,189.6,67.717,440.1605,-14.88623,-14.02729,-12.95272,-12.23773,0.9362,0.9423,0.923394095,0.9448,0.769634993
2020-01-21,190.4,67.619,439.5235,-14.8495,-14.18722,-12.90268,-12.16078,0.9534,0.9554,0.90945857,0.9425,0.780772778
2020-01-21,191.2,67.523,438.8995,-14.86051,-13.60198,-12.52947,-12.26635,0.9423,0.91531,0.921150381,0.979,0.777804813
2020-01-21,192,67.429,438.2885,-14.88234,-14.01172,-12.93912,-12.16536,0.9756,0.9415,0.923449818,0.9402,0.797490766
2020-01-21,192.8,67.32,437.58,-14.86193,-13.60015,-12.55575,-11.95936,0.9332,0.9151,0.923206957,0.9525,0.750943631
2020-01-21,193.6,67.241,437.0665,-14.86749,-13.75837,-13.63038,-12.84527,0.9423,0.9254,0.990697264,0.9424,0.814132191
2020-01-21,194.4,67.143,436.4295,-14.90564,-13.91441,-12.86149,-12.10781,0.9134,0.9335,0.924328915,0.9414,0.741952432
2020-01-21,195.2,67.041,435.7665,-14.89389,-14.04791,-13.57026,-12.52685,0.9312,0.9432,0.965998416,0.92311,0.783207124
2020-01-21,196,66.945,435.1425,-14.86641,-13.60871,-13.11995,-12.50725,0.9534,0.9154,0.964084698,0.9533,0.802104289
2020-01-21,196.8,66.852,434.538,-14.88744,-13.77386,-13.1525,-12.27917,0.9412,0.9252,0.954888227,0.9336,0.776302392
2020-01-21,197.6,66.749,433.8685,-14.94396,-13.65131,-13.00689,-12.2603,0.9352,0.9135,0.95279448,0.9426,0.767254983
2020-01-21,198.4,66.659,433.2835,-14.90103,-14.05465,-12.41221,-11.71713,0.9624,0.9432,0.883139045,0.944,0.75676404
2020-01-21,199.2,66.562,432.653,-14.89057,-13.62636,-12.46217,-11.96992,0.9312,0.9151,0.914563918,0.9605,0.748553689
2020-01-21,200,66.477,432.1005,-14.88398,-13.76917,-13.5995,-13.0732,0.9423,0.9251,0.987677384,0.9613,0.827659918
2020-01-21,200.8,66.372,431.418,-14.91629,-13.62603,-12.32222,-11.99322,0.9545,0.9135,0.904315085,0.9733,0.767451578
2020-01-21,201.6,66.045,429.2925,-14.93903,-13.67518,-12.3336,-11.99443,0.9423,0.9154,0.901896509,0.9725,0.756565294
2020-01-21,202.4,65.849,428.0185,-29.45707,-27.17709,-24.99723,-24.33731,0.9057,0.9226,0.91979074,0.9736,0.748285649
2020-01-21,203.2,65.662,426.803,-29.76466,-27.24359,-26.34869,-25.20515,0.9424,0.9153,0.967151649,0.9566,0.798038223
2020-01-21,204,65.473,425.5745,-29.80702,-28.0812,-25.26626,-24.3971,0.9252,0.9421,0.899757431,0.9656,0.757277977
2020-01-21,204.8,65.283,424.3395,-29.80963,-26.90319,-25.51068,-24.31934,0.9424,0.9025,0.948240108,0.9533,0.768830143
2020-01-21,205.6,65.087,423.0655,-29.83775,-27.31348,-24.82204,-23.63803,0.9313,0.9154,0.908783546,0.9523,0.737793374
2020-01-21,206.4,64.903,421.8695,-29.85052,-27.92516,-25.71239,-24.0308,0.9646,0.9355,0.92076065,0.9346,0.776539545
2020-01-21,207.2,64.71,420.615,-29.86967,-27.25607,-25.65175,-24.74111,0.9222,0.9125,0.941138971,0.9645,0.763860372
2020-01-21,208,64.513,419.3345,-29.86438,-27.34084,-26.30044,-25.07747,0.9313,0.9155,0.961946974,0.9535,0.78202346
2020-01-21,208.8,64.321,418.0865,-29.86089,-28.23049,-26.72284,-25.79316,0.8924,0.9454,0.94659514,0.96521,0.770834675
2020-01-21,209.6,64.135,416.8775,-29.8936,-28.22852,-26.50718,-24.79482,0.9202,0.9443,0.939021187,0.9354,0.763246771
2020-01-21,210.4,63.93,415.545,-29.86383,-27.34034,-26.34937,-25.44559,0.9424,0.9155,0.963754368,0.9657,0.802975357
2020-01-21,211.2,63.733,414.2645,-29.98456,-27.33093,-26.07054,-24.88954,0.9302,0.9115,0.953884058,0.9547,0.772139058
2020-01-21,212,63.534,412.971,-29.87098,-27.63961,-26.62691,-24.92545,0.9242,0.9253,0.963360401,0.9361,0.771186755
2020-01-21,212.8,63.351,411.7815,-29.93416,-28.20097,-24.86427,-23.6857,0.9514,0.9421,0.881681436,0.9526,0.752804878
2020-01-21,213.6,63.145,410.4425,-29.86863,-28.30053,-26.37277,-25.67126,0.9202,0.9475,0.931882769,0.9734,0.790886333
2020-01-21,214.4,62.963,409.2595,-29.87371,-27.70189,-25.35092,-24.98079,0.9313,0.9273,0.91513307,0.9854,0.77876544
2020-01-21,215.2,62.76,407.94,-29.89526,-28.01784,-26.51978,-24.78539,0.9545,0.9372,0.94653184,0.9346,0.791351112
2020-01-21,216,62.556,406.614,-29.91259,-27.63325,-25.35,-24.48049,0.9423,0.9238,0.91737293,0.9657,0.771179189
2020-01-21,216.8,62.355,405.3075,-29.90833,-27.61735,-25.50856,-24.71014,0.9057,0.9234,0.923642437,0.9687,0.748285649
2020-01-21,217.6,62.15,403.975,-29.91504,-27.34833,-26.73051,-25.3325,0.9424,0.9142,0.977408964,0.9477,0.798038223
2020-01-21,218.4,61.965,402.7725,-29.89371,-27.72642,-25.345,-24.46806,0.9252,0.9275,0.914110063,0.9654,0.757277977
2020-01-21,219.2,61.759,401.4335,-29.89221,-28.05085,-27.03154,-25.56373,0.9424,0.9384,0.963662084,0.9457,0.805937636
2020-01-21,220,61.57,400.205,-29.88853,-28.24765,-24.29287,-23.67826,0.9313,0.9451,0.859995975,0.9747,0.737793374
2020-01-21,220.8,61.342,398.723,-29.87765,-28.45249,-25.42294,-24.05264,0.9646,0.9523,0.893522499,0.9461,0.776539545
2020-01-21,221.6,60.899,395.8435,-29.82845,-28.79639,-25.93636,-24.70698,0.9222,0.9654,0.900680978,0.9526,0.763860372
2020-01-21,222.4,60.588,393.822,-44.72964,-41.38878,-38.30386,-37.28497,0.9313,0.92531,0.925464669,0.9734,0.776297244
2020-01-21,223.2,60.281,391.8265,-44.79928,-42.62651,-38.50585,-37.94366,0.8924,0.9515,0.903330898,0.9854,0.755836355
2020-01-21,224,59.98,389.87,-44.90704,-41.54351,-39.43057,-37.43538,0.9202,0.9251,0.949139182,0.9494,0.767096567
2020-01-21,224.8,59.664,387.816,-44.88885,-41.98903,-35.83121,-35.00709,0.9424,0.9354,0.853346986,0.977,0.734941659
2020-01-21,225.6,59.336,385.684,-44.86712,-41.43478,-37.99471,-37.29561,0.9302,0.9235,0.916976339,0.9816,0.773225048
2020-01-21,226.4,59.022,383.643,-44.92628,-42.82373,-39.74756,-36.98908,0.9242,0.9532,0.928166709,0.9306,0.76092006
2020-01-21,227.2,58.699,381.5435,-44.98793,-41.63183,-38.40954,-36.57779,0.9514,0.9254,0.922600413,0.95231,0.773543305
2020-01-21,228,58.402,379.613,-44.90148,-41.99186,-38.18347,-36.75159,0.9202,0.9352,0.909306306,0.9625,0.753178073
2020-01-21,228.8,58.077,377.5005,-44.97101,-41.53073,-38.73273,-36.90454,0.9313,0.9235,0.932628289,0.9528,0.764252443
2020-01-21,229.6,57.743,375.3295,-45.02428,-42.91715,-38.24747,-37.16889,0.9222,0.9532,0.891193194,0.9718,0.761303642
2020-01-21,230.4,57.427,373.2755,-44.98628,-41.6168,-39.56515,-37.7135,0.9313,0.9251,0.950701352,0.9532,0.780739998
2020-01-21,231.2,57.1,371.15,-44.99673,-42.07644,-37.78841,-37.0213,0.8924,0.9351,0.898089432,0.9797,0.734226935
2020-01-21,232,56.77,369.005,-44.9472,-41.50874,-39.42015,-37.46886,0.9202,0.9235,0.949683274,0.9505,0.767096567
2020-01-21,232.8,56.424,366.756,-44.91419,-42.09358,-37.46231,-36.05747,0.9424,0.9372,0.889976827,0.9625,0.756566303
2020-01-21,233.6,56.097,364.6305,-44.84073,-41.42387,-38.20018,-36.08389,0.9302,0.9238,0.922178051,0.9446,0.748543452
2020-01-21,234.4,55.781,362.5765,-44.83696,-41.40245,-40.08152,-38.70672,0.9242,0.9234,0.968095291,0.9657,0.797840675
2020-01-21,235.2,55.43,360.295,-44.90536,-41.05248,-36.91087,-35.75556,0.9514,0.9142,0.899114133,0.9687,0.757545091
2020-01-21,236,55.086,358.059,-44.84094,-41.58997,-40.91154,-38.78005,0.9202,0.9275,0.983687729,0.9479,0.79582197
2020-01-21,236.8,54.742,355.823,-44.88654,-42.12153,-37.8217,-35.55996,0.9313,0.9384,0.897918464,0.9402,0.737793375
2020-01-21,237.6,54.39,353.535,-44.79942,-42.33993,-38.30303,-36.48363,0.9534,0.9451,0.90465502,0.9525,0.77642747
2020-01-21,238.4,54.046,351.299,-44.89567,-42.75414,-37.72459,-36.63812,0.9362,0.9523,0.882361025,0.9712,0.76400713
2020-01-21,239.2,53.704,349.076,-44.83908,-43.28765,-38.35793,-36.52058,0.9534,0.9654,0.886117108,0.9521,0.776526227
2020-01-21,240,53.346,346.749,-44.98372,-41.62389,-37.53004,-36.10765,0.9423,0.92531,0.901646654,0.9621,0.756367809
2020-01-21,240.8,53.004,344.526,-44.98336,-42.80166,-36.15472,-35.39547,0.9756,0.9515,0.844703596,0.979,0.767657715
2020-01-21,241.6,52.348,340.262,-44.97232,-41.6039,-39.11838,-36.7791,0.9332,0.9251,0.940257601,0.9402,0.763186204
2020-01-21,242.4,51.851,337.0315,-59.96478,-56.09105,-51.9107,-47.88762,0.9423,0.9354,0.925472029,0.9225,0.75251685
2020-01-21,243.2,51.381,333.9765,-59.98153,-55.39295,-50.81485,-49.41236,0.9034,0.9235,0.91735236,0.9724,0.744214485
2020-01-21,244,50.867,330.6355,-59.99899,-57.19103,-56.36169,-53.0589,0.9312,0.9532,0.985498804,0.9414,0.823488041
2020-01-21,244.8,50.356,327.314,-59.97433,-55.50024,-50.63612,-47.40047,0.9534,0.9254,0.912358459,0.9361,0.753515848
2020-01-21,245.6,49.847,324.0055,-59.99768,-56.10983,-53.65984,-51.11636,0.9412,0.9352,0.956335773,0.9526,0.801876332
2020-01-21,246.4,49.335,320.6775,-59.9582,-55.3714,-48.3305,-47.04491,0.9352,0.9235,0.87284227,0.9734,0.73378446
2020-01-21,247.2,48.814,317.291,-59.95478,-57.14889,-48.83557,-48.12257,0.9624,0.9532,0.854532174,0.9854,0.772468227
2020-01-21,248,48.273,313.7745,-59.9672,-55.47565,-52.36073,-48.93634,0.9312,0.9251,0.943850558,0.9346,0.759907379
2020-01-21,248.8,47.743,310.3295,-59.99339,-56.09982,-50.92066,-49.17408,0.9423,0.9351,0.907679651,0.9657,0.772364099
2020-01-21,249.6,47.209,306.8585,-60.13445,-55.53417,-50.98839,-49.39245,0.9156,0.9235,0.918144494,0.9687,0.752043596
2020-01-21,250.4,46.652,303.238,-59.96127,-55.48816,-50.7624,-48.11768,0.9641,0.9254,0.914832944,0.9479,0.773670249
2020-01-21,251.2,46.092,299.598,-59.99218,-55.94871,-50.44076,-47.42441,0.9532,0.9326,0.901553631,0.9402,0.753513883
2020-01-21,252,45.54,296.01,-60.00554,-55.52313,-52.8082,-48.71556,0.9415,0.9253,0.951102741,0.9225,0.764357787
2020-01-21,252.8,44.968,292.292,-59.85635,-56.98923,-53.16619,-49.0405,0.9293,0.9521,0.932916414,0.9224,0.761378363
2020-01-21,253.6,44.384,288.496,-59.86653,-55.82554,-54.38457,-51.19763,0.9127,0.9325,0.974187984,0.9414,0.780537645
2020-01-21,254.4,43.791,284.6415,-59.97714,-55.50284,-50.26672,-47.40704,0.9294,0.9254,0.905660164,0.94311,0.734614977
2020-01-21,255.2,43.19,280.735,-60.00121,-55.53112,-53.7818,-51.80801,0.9122,0.9255,0.968498481,0.9633,0.787638607
2020-01-21,256,42.591,276.8415,-59.90619,-54.6644,-48.05321,-46.78461,0.9294,0.9125,0.879058679,0.9736,0.725828426
2020-01-21,256.8,41.966,272.779,-59.90901,-55.44579,-53.72609,-50.64221,0.9183,0.9255,0.968984043,0.9426,0.776256175
2020-01-21,257.6,41.327,268.6255,-59.92535,-56.05418,-54.52982,-50.38556,0.9516,0.9354,0.972805709,0.924,0.800110336
2020-01-21,258.4,40.669,264.3485,-59.98251,-57.24131,-54.29236,-51.06196,0.9092,0.9543,0.9484822,0.9405,0.773984629
2020-01-21,259.2,40.018,260.117,-60.08919,-55.61254,-51.50153,-50.06463,0.9183,0.9255,0.926077536,0.9721,0.765101935
2020-01-21,260,39.361,255.8465,-60.08471,-55.90882,-51.73145,-49.68806,0.9121,0.9305,0.925282432,0.9605,0.754276399
2020-01-21,260.8,38.669,251.3485,-60.11557,-56.2261,-51.44637,-49.45539,0.9072,0.9353,0.914990912,0.9613,0.746327937
2020-01-21,261.6,38.394,249.561,-60.01529,-57.14055,-56.28892,-52.74835,0.9394,0.9521,0.985095904,0.9371,0.825653017
2020-01-21,262.4,37.875,246.1875,-45.3898,-42.55294,-39.36571,-37.3738,0.9172,0.9375,0.925099608,0.9494,0.755219242
2020-01-21,263.2,37.34,242.71,-45.21292,-41.47381,-39.42578,-37.91577,0.9112,0.9173,0.950618718,0.9617,0.764136741
2020-01-21,264,36.8,239.2,-45.31263,-42.01387,-36.57265,-35.53399,0.9384,0.9272,0.870489956,0.9716,0.735889646
2020-01-21,264.8,36.248,235.612,-45.19908,-41.75491,-37.70109,-36.96969,0.9272,0.9238,0.902913969,0.9806,0.758384838
2020-01-21,265.6,35.682,231.933,-45.25807,-41.33872,-38.38135,-37.31857,0.9183,0.9134,0.928460008,0.97231,0.757205127
2020-01-21,266.4,35.119,228.2735,-45.12477,-40.80182,-38.34973,-37.67861,0.9655,0.9042,0.939902409,0.9825,0.806180154
2020-01-21,267.2,34.541,224.5165,-45.28233,-41.54654,-37.98865,-35.05593,0.9533,0.9175,0.914363786,0.9228,0.738010038
2020-01-21,268,33.933,220.5645,-45.08093,-41.85314,-39.27115,-38.1637,0.9167,0.9284,0.93830832,0.9718,0.776041283
2020-01-21,268.8,33.322,216.593,-45.14148,-42.2118,-39.62154,-36.18239,0.9534,0.9351,0.938636571,0.9132,0.764181604
2020-01-21,269.6,32.721,212.6865,-45.16297,-42.55707,-40.58072,-37.72789,0.9362,0.9423,0.953560034,0.9297,0.782075533
2020-01-21,270.4,32.067,208.4355,-45.04118,-43.03234,-38.34534,-36.44724,0.9534,0.9554,0.891081817,0.9505,0.77148962
2020-01-21,271.2,31.425,204.2625,-45.03769,-41.22344,-37.91248,-36.49077,0.9423,0.91531,0.919682613,0.9625,0.763477271
2020-01-21,272,30.747,199.8555,-44.92626,-42.29807,-40.57557,-36.99274,0.9756,0.9415,0.959276951,0.9117,0.803319077
2020-01-21,272.8,30.064,195.416,-44.867,-41.05779,-39.37731,-37.12492,0.9332,0.9151,0.959070303,0.9428,0.772170673
2020-01-21,273.6,29.366,190.879,-45.0079,-41.65031,-39.95263,-37.7872,0.9423,0.9254,0.959239849,0.9458,0.791125181
2020-01-21,274.4,28.643,186.1795,-45.12885,-42.12778,-39.34747,-36.38854,0.9334,0.9335,0.934002801,0.9248,0.752624096
2020-01-21,275.2,27.936,181.584,-45.13348,-42.56989,-40.67753,-38.33857,0.9312,0.9432,0.955546877,0.9425,0.791006616
2020-01-21,276,27.219,176.9235,-45.2094,-41.38468,-37.89753,-35.92307,0.9534,0.9154,0.915738043,0.9479,0.757564885
2020-01-21,276.8,26.513,172.3345,-45.18619,-41.80626,-40.14428,-37.74365,0.9412,0.9252,0.960245474,0.9402,0.786176501
2020-01-21,277.6,25.807,167.7455,-45.27023,-41.35435,-36.72623,-35.71626,0.9352,0.9135,0.88808622,0.9725,0.737832517
2020-01-21,278.4,25.075,162.9875,-45.33905,-42.76379,-39.65965,-36.58206,0.9624,0.9432,0.927411929,0.9224,0.776517734
2020-01-21,279.2,24.348,158.262,-45.45536,-41.5962,-39.22376,-36.92525,0.9312,0.9151,0.942965071,0.9414,0.756451908
2020-01-21,280,23.621,153.5365,-45.41898,-42.0171,-39.09154,-36.08579,0.9423,0.9251,0.930372189,0.92311,0.748665892
2020-01-21,280.8,22.901,148.8565,-45.41972,-41.49091,-40.40929,-37.3099,0.9485,0.9135,0.973931128,0.9233,0.779142634
2020-01-21,281.6,22.417,145.7105,-45.31058,-41.47731,-39.25952,-36.65269,0.9363,0.9154,0.946530213,0.9336,0.757392945
2020-01-21,282.4,21.759,141.4335,-30.45765,-28.4048,-27.26412,-25.69916,0.9097,0.9326,0.959841813,0.9426,0.767574797
2020-01-21,283.2,21.079,137.0135,-30.55963,-27.97123,-25.2408,-24.07972,0.9364,0.9153,0.902384444,0.954,0.737844496
2020-01-21,284,20.35,132.275,-30.52058,-28.75344,-27.39833,-25.76813,0.9192,0.9421,0.952871348,0.9405,0.776068556
2020-01-21,284.8,19.612,127.478,-30.39863,-27.43476,-26.07749,-25.06829,0.9364,0.9025,0.950527285,0.9613,0.772204176
2020-01-21,285.6,18.858,122.577,-30.26898,-27.70822,-26.54044,-25.83181,0.9253,0.9154,0.957854289,0.9733,0.789659095
2020-01-21,286.4,18.114,117.741,-30.19159,-28.24424,-25.70427,-23.71219,0.9586,0.9355,0.910071399,0.9225,0.752875314
2020-01-21,287.2,17.371,112.9115,-30.39858,-28.34668,-27.51607,-26.23933,0.9162,0.9325,0.970698355,0.9536,0.790841887
2020-01-21,288,16.62,108.03,-30.22652,-27.67238,-26.5917,-25.43762,0.9253,0.9155,0.960947275,0.9566,0.778701205
2020-01-21,288.8,15.873,103.1745,-30.20143,-28.55243,-27.89688,-26.93723,0.8864,0.9454,0.977040451,0.9656,0.790596973
2020-01-21,289.6,15.114,98.241,-29.99401,-28.32334,-27.91344,-26.60989,0.9142,0.9443,0.985527909,0.9533,0.811053919
2020-01-21,290.4,14.363,93.3595,-30.14634,-27.59897,-26.0554,-24.81256,0.9364,0.9155,0.94407146,0.9523,0.770723155
2020-01-21,291.2,13.598,88.387,-30.24785,-27.57092,-25.6249,-24.97403,0.9242,0.9115,0.929417663,0.9746,0.763062245
2020-01-21,292,12.838,83.447,-30.34318,-28.07654,-25.73078,-24.81734,0.9182,0.9253,0.916451264,0.9645,0.750985336
2020-01-21,292.8,12.077,78.5005,-30.42544,-27.79364,-26.65323,-25.41385,0.9454,0.9135,0.958968681,0.9535,0.789676603
2020-01-21,293.6,11.296,73.424,-30.30586,-28.58449,-27.54565,-25.76097,0.9142,0.9432,0.963657134,0.93521,0.777099612
2020-01-21,294.4,10.539,68.5035,-30.52628,-27.9346,-26.98171,-26.04814,0.9253,0.9151,0.965888361,0.9654,0.789560375
2020-01-21,295.2,9.764,63.466,-30.53813,-28.25083,-26.20643,-24.78342,0.9485,0.9251,0.927634047,0.9457,0.769761322
2020-01-21,296,8.996,58.474,-30.61809,-28.58199,-26.73759,-25.52638,0.9363,0.9335,0.935469893,0.9547,0.780595571
2020-01-21,296.8,8.214,53.391,-30.63006,-28.34506,-27.08537,-25.89632,0.9197,0.9254,0.955558874,0.9561,0.777564545
2020-01-21,297.6,7.439,48.3535,-30.53772,-28.1741,-27.28785,-25.99441,0.9364,0.9226,0.968544055,0.9526,0.797085323
2020-01-21,298.4,6.655,43.2575,-30.638,-28.04296,-25.70884,-25.02498,0.9192,0.9153,0.916766108,0.9734,0.750798454
2020-01-21,299.2,5.875,38.1875,-30.64283,-28.86861,-27.03432,-26.63962,0.9364,0.9421,0.936460693,0.9854,0.814067693
2020-01-21,300,5.104,33.176,-30.49148,-27.51856,-25.09101,-24.4537,0.9253,0.9025,0.911784732,0.9746,0.742076187
2020-01-21,300.8,4.305,27.9825,-30.55124,-27.96661,-26.34952,-25.44573,0.9586,0.9154,0.942177825,0.9657,0.798405358
2020-01-21,301.6,3.544,23.036,-30.49588,-28.5289,-27.54694,-26.68472,0.9162,0.9355,0.965580151,0.9687,0.801699677
2020-01-21,302.4,2.715,17.6475,-15.55428,-14.03774,-13.49065,-13.04681,0.9253,0.9025,0.961027529,0.9671,0.776134492
2020-01-21,303.2,2.205,14.3325,-15.54385,-14.54128,-13.477,-13.01069,0.9164,0.9355,0.926809957,0.9654,0.767055623
2020-01-21,304,1.899,12.3435,-15.46924,-14.31523,-13.53172,-12.79695,0.9142,0.9254,0.945266979,0.9457,0.756272987
2020-01-21,304.8,1.673,10.8745,-15.54441,-14.67859,-13.01666,-12.42701,0.9364,0.9443,0.886778842,0.9547,0.74860658
2020-01-21,305.6,1.496,9.724,-15.43793,-14.13342,-13.93914,-13.32721,0.9242,0.9155,0.986253466,0.9561,0.797840675
2020-01-21,306.4,1.325,8.6125,-15.54078,-14.16542,-13.30221,-12.98295,0.9182,0.9115,0.939061603,0.976,0.767075059
2020-01-21,307.2,1.304,8.476,-15.48123,-14.32478,-12.72807,-12.38951,0.9454,0.9253,0.888535574,0.9734,0.75659649
2020-01-21,308,1.193,7.7545,-15.44704,-14.55265,-12.83251,-12.64515,0.9142,0.9421,0.881798675,0.9854,0.748376636
2020-01-21,308.8,1.181,7.6765,-15.59319,-14.77455,-14.11954,-13.1227,0.9253,0.9475,0.955666578,0.9294,0.778701205
2020-01-21,309.6,1.133,7.3645,-15.5245,-14.39587,-13.3629,-12.18296,0.9655,0.9273,0.92824582,0.9117,0.757682916
2020-01-21,310.4,1.094,7.111,-15.52846,-14.55327,-13.87378,-12.64734,0.9533,0.9372,0.953309974,0.9116,0.776426458
2020-01-21,311.2,1.055,6.8575,-15.56719,-14.38097,-13.04029,-12.5265,0.9167,0.9238,0.906773869,0.9606,0.737643921
2020-01-21,312,0.949,6.1685,-15.61193,-14.41606,-13.93606,-12.714,0.9534,0.9234,0.966703831,0.91231,0.776427471
2020-01-21,312.8,0.943,6.1295,-15.72395,-14.37483,-13.47179,-12.83188,0.9362,0.9142,0.937179053,0.9525,0.764007129
2020-01-21,313.6,0.867,5.6355,-15.58912,-14.45891,-13.86075,-12.7907,0.9534,0.9275,0.958630439,0.9228,0.782254133
2020-01-21,314.4,0.871,5.6615,-15.65616,-14.69174,-13.75434,-12.81629,0.9423,0.9384,0.936195621,0.9318,0.771376674
2020-01-21,315.2,0.862,5.603,-15.61574,-14.75843,-13.38774,-12.22569,0.9756,0.9451,0.907124921,0.9132,0.763805104
2020-01-21,316,0.788,5.122,-15.5091,-14.76932,-13.96389,-12.98223,0.9332,0.9523,0.945466075,0.9297,0.781155142
2020-01-21,316.8,0.783,5.0895,-15.66293,-15.121,-13.50512,-12.83661,0.9423,0.9654,0.893136723,0.9505,0.772265357
2020-01-21,317.6,0.754,4.901,-15.64224,-14.47392,-13.6916,-13.17817,0.9034,0.92531,0.945949864,0.9625,0.761090321
2020-01-21,318.4,0.715,4.6475,-15.53077,-14.77752,-13.43041,-12.55206,0.9312,0.9515,0.908840262,0.9346,0.752601526
2020-01-21,319.2,0.671,4.3615,-15.53481,-14.37126,-13.3505,-12.89258,0.9534,0.9251,0.928972234,0.9657,0.791241019
2020-01-21,320,0.668,4.342,-15.46546,-14.46639,-13.21163,-12.7981,0.9412,0.9354,0.913263715,0.9687,0.77886966
2020-01-21,320.8,0.566,3.679,-15.48342,-14.29894,-13.8184,-13.09846,0.9352,0.9235,0.966393567,0.9479,0.791148395
2020-01-21,321.6,0.687,4.4655,-15.48293,-14.75833,-13.19917,-12.40986,0.9624,0.9532,0.89435405,0.9402,0.771381773
2020-01-21,322.4,0.643,4.1795,-0.64936,-0.60092,-0.55384,-0.52199,0.9312,0.9254,0.921656593,0.9425,0.74855369
2020-01-21,323.2,0.699,4.5435,-0.3617,-0.33826,-0.32107,-0.30087,0.9423,0.9352,0.949175843,0.9371,0.783837982
2020-01-21,324,0.662,4.303,-0.52695,-0.48663,-0.45614,-0.42393,0.9415,0.9235,0.937328274,0.9294,0.757445884
2020-01-21,324.8,0.708,4.602,-0.6994,-0.66667,-0.64286,-0.58609,0.9293,0.9532,0.964279324,0.9117,0.77874412
2020-01-21,325.6,0.702,4.563,-0.56994,-0.53865,-0.48959,-0.47078,0.8927,0.9451,0.908904334,0.9616,0.737387764
2020-01-21,326.4,0.731,4.7515,-0.37574,-0.35135,-0.33719,-0.31379,0.9294,0.9351,0.959704962,0.9306,0.77617833
2020-01-21,327.2,0.693,4.5045,-0.36859,-0.34039,-0.3174,-0.30861,0.9122,0.9235,0.932440458,0.97231,0.763752824
2020-01-21,328,0.742,4.823,-0.49776,-0.46062,-0.42315,-0.41575,0.9294,0.9254,0.918654121,0.9825,0.776277056
2020-01-21,328.8,0.755,4.9075,-0.354,-0.33014,-0.30274,-0.29148,0.9183,0.9326,0.917010389,0.9628,0.756119316
2020-01-21,329.6,0.761,4.9465,-0.74897,-0.69302,-0.64822,-0.60401,0.9516,0.9253,0.935351505,0.9318,0.76742254
2020-01-21,330.4,0.769,4.9985,-0.55502,-0.52843,-0.4561,-0.44844,0.9092,0.9521,0.863116968,0.9832,0.734604385
2020-01-21,331.2,0.8,5.2,-0.60523,-0.55227,-0.52545,-0.50953,0.9183,0.9125,0.951435582,0.9697,0.773097453
2020-01-21,332,0.752,4.888,-0.81339,-0.78525,-0.73998,-0.70335,0.8794,0.9654,0.942344414,0.9505,0.760423513
2020-01-21,332.8,0.766,4.979,-1.05029,-0.97204,-0.92988,-0.89501,0.9072,0.9255,0.956623289,0.9625,0.773074151
2020-01-21,333.6,0.763,4.9595,-0.96391,-0.87956,-0.81968,-0.78124,0.9294,0.9125,0.931911014,0.95311,0.75327406
2020-01-21,334.4,0.774,5.031,-0.58342,-0.53995,-0.5045,-0.48604,0.9172,0.9255,0.934339698,0.9634,0.764103014
2020-01-21,335.2,0.803,5.2195,-0.71963,-0.67314,-0.60752,-0.60116,0.9112,0.9354,0.902506889,0.98953,0.761185607
2020-01-21,336,0.822,5.343,-0.73378,-0.70024,-0.61941,-0.61055,0.9384,0.9543,0.884566632,0.9857,0.780815152
2020-01-21,336.8,0.773,5.0245,-0.56874,-0.54912,-0.47157,-0.4604,0.9072,0.9655,0.858787514,0.9763,0.734385901
2020-01-21,337.6,0.817,5.3105,-0.53282,-0.49099,-0.4554,-0.44393,0.9183,0.9215,0.927521223,0.9748,0.765101935
2020-01-21,338.4,0.808,5.252,-0.36066,-0.33733,-0.30231,-0.29061,0.9364,0.9353,0.896201386,0.9613,0.754530662
2020-01-21,339.2,0.844,5.486,-0.48962,-0.46616,-0.40633,-0.39548,0.9242,0.9521,0.871643203,0.9733,0.7465072
2020-01-21,340,0.835,5.4275,-0.40357,-0.37637,-0.36042,-0.35411,0.9182,0.9326,0.957617965,0.9825,0.805670651
2020-01-21,340.8,0.88,5.72,-0.70472,-0.65208,-0.59058,-0.56317,0.9454,0.9253,0.905682496,0.9536,0.755510278
